Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,95.38
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,98.25
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,209.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,207.12
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,141.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,175.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
182161,The Penns,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92975
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94708
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,43.75
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,54.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8555
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78335
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9378
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94281
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9368
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,59.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,110.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,126.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,198.75
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,191.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
182161,The Penns,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,52.12
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85364
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85733
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88855
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93423
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89975
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,66.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,117.38
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,129.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,129.62
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,184.25
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,188.88
182161,The Penns,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
182161,The Penns,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94162
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,83.38
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85165
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90933
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87955
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88284
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91421
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90835
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,70.88
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182161,The Penns,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,68.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,148.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,125.62
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,250.12
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,185.25
182161,The Penns,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
182161,The Penns,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94064
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94232
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88913
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93252
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85776
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92316
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92285
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90076
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
