Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,53.12
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,92.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,142.75
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,178.38
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,154.25
182161,The Penns,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92059
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9046
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95184
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90036
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92984
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96164
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84375
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91202
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87292
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,15.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86709
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
182161,The Penns,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,56.5
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,89.62
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,88.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,107.25
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,148.5
182161,The Penns,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89557
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91434
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89978
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90472
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93558
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85623
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92572
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87161
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,11.62
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8493
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182161,The Penns,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,51.12
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,82.62
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,132.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
182161,The Penns,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9216
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91095
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94022
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88809
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89261
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90414
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81555
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,49.62
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,100.12
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,95.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,158.25
182161,The Penns,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
182161,The Penns,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92465
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94571
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92609
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84732
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92963
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89203
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89145
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90997
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89178
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85251
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90109
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182161,The Penns,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,52.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,104.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,93.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
182161,The Penns,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
182161,The Penns,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92688
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83038
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
