Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75915
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92374
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86645
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94531
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85751
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93033
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,44.12
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,80.25
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,103.75
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
182161,The Penns,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94546
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9089
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84698
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.13
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76657
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91971
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84265
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87256
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87289
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,10.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84207
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,53.12
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,88.38
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.88
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,101.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,145.5
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,101.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
182161,The Penns,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88428
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8725
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87326
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84854
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91928
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86389
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87857
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8789
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81277
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182161,The Penns,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,49.38
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,86.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,78.62
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,146.12
182161,The Penns,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
182161,The Penns,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88193
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88724
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8251
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89282
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93875
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80554
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88913
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93371
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89181
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,10.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86307
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95517
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91174
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,45.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,82.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,136.75
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88766
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87369
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82321
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89343
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79693
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91745
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
