Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91507
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86215
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87143
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,43.5
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,83.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,111.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,134.88
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
182161,The Penns,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
182161,The Penns,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91083
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92111
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80987
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90213
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77212
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8045
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92361
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85592
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,11.75
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85882
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88995
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182161,The Penns,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,47.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,80.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,132.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
182161,The Penns,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87494
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8974
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85116
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91925
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87671
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.31
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73547
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82928
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85486
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89395
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
182161,The Penns,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,42.75
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,79.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,128.5
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,94.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
182161,The Penns,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87747
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89078
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84802
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89709
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94931
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86874
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78741
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91507
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85223
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,12.62
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85583
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90262
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
182161,The Penns,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,45.38
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,65.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,80.62
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,115.75
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
182161,The Penns,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
182161,The Penns,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89682
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89117
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8005
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88385
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76089
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6882
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9057
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88766
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87152
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90716
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
