Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,49.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,81.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.25
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,72.88
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,91.88
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,122.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,93.62
182161,The Penns,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
182161,The Penns,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87906
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89038
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82516
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92032
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75885
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68273
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91443
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85708
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,11.5
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84195
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182161,The Penns,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,44.12
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,81.38
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,129.75
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
182161,The Penns,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
182161,The Penns,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87784
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89377
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84933
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.81
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91168
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90973
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73379
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7229
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91034
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86462
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,11.25
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83059
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92023
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,42.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,64.75
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,75.62
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,84.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182161,The Penns,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
182161,The Penns,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85675
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88418
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85266
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90533
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88931
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82223
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.81
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72973
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93603
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85443
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83352
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93759
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92743
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,40.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,72.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,123.62
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,70.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
182161,The Penns,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8966
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89868
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83816
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92844
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80529
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84292
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.25
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71978
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92108
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84982
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80145
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90283
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,63.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,75.25
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,104.75
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182161,The Penns,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
182161,The Penns,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
