Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90555
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87323
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83352
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,24.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.56
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83197
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78741
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75064
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88492
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80826
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93613
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88287
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,42.62
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,62.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,107.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
182161,The Penns,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
182161,The Penns,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89178
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88989
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76623
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9024
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85959
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81518
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77142
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87918
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9046
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.88
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84918
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94333
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86471
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,42.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,66.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
182161,The Penns,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
182161,The Penns,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.13
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85635
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87347
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81823
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78344
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90063
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.837
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74051
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86322
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89261
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.841
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8074
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,65.75
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,105.5
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,79.88
182161,The Penns,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
182161,The Penns,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89413
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88165
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8305
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78866
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86517
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84179
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74115
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84442
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91342
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84076
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87521
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
182161,The Penns,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,75.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.5
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
182161,The Penns,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
182161,The Penns,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91458
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85769
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82422
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8128
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78201
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82962
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
