Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.88
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75927
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84005
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87164
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95218
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89786
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,40.38
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,58.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,77.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,68.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,101.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,90.12
182161,The Penns,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
182161,The Penns,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90323
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91092
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79388
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82995
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83203
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84149
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75415
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9111
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87573
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86957
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182161,The Penns,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,65.75
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,74.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182161,The Penns,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8681
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8735
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78424
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84311
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77923
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84234
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77984
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86703
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93213
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90143
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90234
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,41.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,60.5
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
182161,The Penns,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
182161,The Penns,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85971
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89044
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82129
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82831
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86407
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83587
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80798
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91397
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87366
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90634
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,42.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,61.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,72.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,93.5
182161,The Penns,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
182161,The Penns,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89612
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88894
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90838
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87698
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86072
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81711
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7814
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90549
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
