Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81677
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87576
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,42.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,59.12
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,99.25
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182161,The Penns,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
182161,The Penns,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91345
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90301
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89712
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85214
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90109
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78955
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.44
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83056
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93845
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85653
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91937
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,42.75
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,64.38
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,84.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
182161,The Penns,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89581
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88623
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91586
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81866
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92737
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81802
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,35.38
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8436
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86459
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89142
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
182161,The Penns,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,46.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,70.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.38
182161,The Penns,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
182161,The Penns,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8894
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89755
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93164
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8482
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88382
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8136
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80771
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,23.5
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86587
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7959
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,48.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,65.38
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,74.5
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,110.12
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
182161,The Penns,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
182161,The Penns,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86633
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86761
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93234
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83822
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92288
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81366
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73938
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84811
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88678
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,48.5
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,71.88
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
