Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,103.75
182161,The Penns,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
182161,The Penns,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87887
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87417
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82412
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90878
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84738
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74438
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85415
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91122
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,48.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,78.62
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,71.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,125.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,90.38
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
182161,The Penns,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
182161,The Penns,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91827
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88046
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90723
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83127
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91336
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82501
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8233
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81817
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182161,The Penns,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,47.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,67.75
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,77.38
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,79.5
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
182161,The Penns,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92294
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89999
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90176
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8753
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90832
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79608
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81613
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94363
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93472
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85476
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87826
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
182161,The Penns,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,44.75
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,79.62
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,127.38
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,107.75
182161,The Penns,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
182161,The Penns,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92139
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85388
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91971
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89606
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88949
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83447
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82208
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92789
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89978
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87601
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,43.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,62.5
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,81.38
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,117.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,85.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
182161,The Penns,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
182161,The Penns,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83752
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89496
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9043
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
