Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87854
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92374
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87521
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80847
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92633
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94299
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90375
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86209
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,49.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,70.12
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,67.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,85.75
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,118.38
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,84.12
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
182161,The Penns,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91131
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.909
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90924
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89548
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92828
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87674
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83642
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87872
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94287
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,12.5
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92197
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90655
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,23.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,45.5
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,65.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,95.5
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,110.25
182161,The Penns,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
182161,The Penns,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91803
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90387
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91824
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89178
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90988
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89163
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.806
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86078
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94501
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85968
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,46.12
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,66.25
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91562
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89572
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92319
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9176
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.905
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79147
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93466
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9021
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89126
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
182161,The Penns,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,50.12
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,74.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
182161,The Penns,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
182161,The Penns,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91165
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90423
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91849
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87384
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92059
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91302
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77743
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9473
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
