Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90167
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92563
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,57.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,84.25
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,94.75
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,115.5
182161,The Penns,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
182161,The Penns,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92764
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90933
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93146
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89618
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92544
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,71.25
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,51.38
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8508
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96225
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89401
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92059
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
182161,The Penns,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,106.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,174.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,122.75
182161,The Penns,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93887
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90826
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95029
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91952
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95569
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85605
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87286
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87115
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8996
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,95.38
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,94.12
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,155.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,143.75
182161,The Penns,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
182161,The Penns,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88318
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94644
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90576
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93823
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91122
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84039
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87457
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90805
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92166
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90323
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
182161,The Penns,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,75.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,129.12
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,124.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
182161,The Penns,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96048
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90262
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94977
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93185
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91321
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84411
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87701
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91183
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9129
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94199
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88385
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182161,The Penns,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
