Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,57.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,70.62
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,82.25
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,96.62
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
182161,The Penns,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90683
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81643
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88638
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91119
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91601
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
182161,The Penns,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,59.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,83.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,89.75
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,104.5
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,155.5
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,147.88
182161,The Penns,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
182161,The Penns,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9021
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94647
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95123
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93146
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87347
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88544
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91147
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,11.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93439
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93069
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182161,The Penns,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,61.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,79.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,109.75
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,147.75
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,155.5
182161,The Penns,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
182161,The Penns,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92041
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95175
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94055
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92428
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91308
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86288
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8873
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94443
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,63.25
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,77.25
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,141.62
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,113.25
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,138.12
182161,The Penns,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92114
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92334
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,52.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95236
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90433
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86758
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87143
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94507
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182161,The Penns,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,64.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,86.25
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,97.62
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,131.5
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,163.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
182161,The Penns,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
182161,The Penns,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90002
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93133
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,29.12
