Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90896
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92438
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92624
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,64.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,84.75
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,117.75
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,163.75
182161,The Penns,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
182161,The Penns,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91556
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94437
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,26.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92203
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90964
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92615
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91937
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90063
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94809
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93555
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
182161,The Penns,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,65.88
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,89.88
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
182161,The Penns,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
182161,The Penns,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,31.5
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,67.5
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88138
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9205
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90597
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89319
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88333
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
182161,The Penns,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,77.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,125.62
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,153.25
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,144.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,214.25
182161,The Penns,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
182161,The Penns,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92496
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,74.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,49.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93249
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91748
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90823
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88666
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
182161,The Penns,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,82.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,124.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,138.38
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,206.12
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,231.75
182161,The Penns,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93512
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,33.12
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95254
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92444
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,62.88
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
