Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94583
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86032
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,24.5
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94748
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
182161,The Penns,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,79.75
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,134.38
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,152.12
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,162.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,226.5
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,180.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
182161,The Penns,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94891
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,62.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.12
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92499
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87192
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
182161,The Penns,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,78.62
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,141.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,125.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,173.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,178.12
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,262.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,155.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
182161,The Penns,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,52.38
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90973
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89685
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,86.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,151.38
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,158.5
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,174.88
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,252.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,139.38
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,211.75
182161,The Penns,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
182161,The Penns,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,73.75
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,54.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91885
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90259
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93695
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,82.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,138.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,118.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,154.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,244.38
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,163.75
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,214.5
182161,The Penns,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
182161,The Penns,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,27.25
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93738
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,74.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89224
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
