Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,82.38
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,115.12
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,167.5
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,237.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,163.62
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,211.5
182161,The Penns,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
182161,The Penns,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95221
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95627
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,67.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89969
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89023
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95734
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,83.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,119.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,124.12
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,161.25
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,230.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,238.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
182161,The Penns,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95126
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96002
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,35.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,54.88
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88956
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85364
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182161,The Penns,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,82.25
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,121.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,166.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,161.12
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,169.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,203.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
182161,The Penns,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,56.88
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9494
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86264
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85473
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,81.75
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,114.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,126.88
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,157.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,154.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,205.75
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,162.5
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,208.62
182161,The Penns,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
182161,The Penns,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94076
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,36.62
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,51.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92023
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85159
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
182161,The Penns,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,85.12
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,127.5
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,157.25
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,224.38
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,230.0
