Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
182161,The Penns,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94333
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,46.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,85.38
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,62.38
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,92.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94232
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,78.38
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92752
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85647
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93075
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
182161,The Penns,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,103.38
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,154.25
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,119.88
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,159.5
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,175.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,257.88
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,196.38
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,252.75
182161,The Penns,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
182161,The Penns,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,41.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,81.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,58.88
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96551
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87939
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85312
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92605
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
182161,The Penns,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,92.62
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,136.88
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,171.62
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,166.38
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,239.5
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,204.62
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,256.75
182161,The Penns,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
182161,The Penns,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,30.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,89.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.88
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,150.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89053
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89841
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,87.5
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,143.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,209.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,174.62
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,220.38
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,209.75
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,274.88
182161,The Penns,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
182161,The Penns,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,62.75
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9545
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89071
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,87.12
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,126.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,195.88
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,175.62
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,251.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,182.12
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,247.25
182161,The Penns,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
182161,The Penns,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,31.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,76.25
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
