Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96011
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87893
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
182161,The Penns,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,87.62
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,131.25
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,160.25
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,212.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,212.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,266.12
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,160.5
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,204.88
182161,The Penns,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
182161,The Penns,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,29.88
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,65.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86758
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,88.88
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,144.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.12
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,155.12
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,194.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,289.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,162.25
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,285.5
182161,The Penns,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
182161,The Penns,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,33.12
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,67.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,86.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,144.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,157.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,228.12
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,185.25
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,251.62
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,181.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,311.75
182161,The Penns,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
182161,The Penns,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,81.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,45.38
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,140.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,85.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,144.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,192.25
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,250.38
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,196.25
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,316.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,182.38
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,253.62
182161,The Penns,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
182161,The Penns,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,67.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,101.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
