Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,85.38
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,163.12
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,155.75
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,228.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,193.88
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,316.25
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,186.62
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,278.5
182161,The Penns,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
182161,The Penns,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,97.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,56.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,145.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,160.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,87.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90869
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,97.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,160.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.75
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,139.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,198.25
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,304.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,201.62
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,297.88
182161,The Penns,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
182161,The Penns,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,28.5
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,78.12
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.62
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91431
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,42.62
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,68.38
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.12
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89541
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,88.12
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,162.5
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,151.12
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,243.5
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,229.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,323.38
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,189.38
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,277.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
182161,The Penns,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,29.25
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,77.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9458
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,32.5
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,66.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90091
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,91.62
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,151.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,155.62
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,231.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,229.88
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,316.12
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,216.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,290.38
182161,The Penns,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
182161,The Penns,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,75.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,51.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
