Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,83.88
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,143.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,171.5
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,237.12
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,219.75
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,316.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,216.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,307.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
182161,The Penns,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,73.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.12
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91812
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
182161,The Penns,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,80.38
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,149.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,187.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,262.25
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,209.62
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,329.38
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,207.88
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,291.12
182161,The Penns,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
182161,The Penns,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,64.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.25
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,38.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.88
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,79.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,108.62
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.38
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,199.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,290.88
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,202.5
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,214.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,295.12
182161,The Penns,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
182161,The Penns,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,131.62
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,91.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,184.62
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.25
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,35.5
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.12
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93088
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,84.75
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,171.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,181.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,241.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,186.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,241.12
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,232.38
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,357.88
182161,The Penns,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.12
182161,The Penns,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,93.75
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,161.62
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9429
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,87.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.62
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
182161,The Penns,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,82.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,133.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,185.12
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,268.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,195.25
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,277.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,211.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,316.5
182161,The Penns,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
182161,The Penns,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,60.5
