Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.88
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.25
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.62
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,89.75
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,127.62
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92151
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
182161,The Penns,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,81.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,121.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,204.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,295.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,209.5
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,301.88
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.88
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,198.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,301.12
182161,The Penns,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
182161,The Penns,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,63.88
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.62
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,81.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.88
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90069
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,81.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,115.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,215.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,307.12
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,193.5
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,299.25
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,208.62
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,286.75
182161,The Penns,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
182161,The Penns,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,76.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.25
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,81.38
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90686
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
182161,The Penns,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,82.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,115.25
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,210.25
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,309.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,197.75
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,305.12
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,227.88
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,322.75
182161,The Penns,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
182161,The Penns,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,31.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,93.88
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,66.88
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.75
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,166.88
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91165
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
182161,The Penns,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,82.75
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,177.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,194.12
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,290.62
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,170.25
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,275.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,244.5
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,368.12
182161,The Penns,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
182161,The Penns,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,92.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.38
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,142.25
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,69.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
