Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91922
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,80.62
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,152.12
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,206.25
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,294.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,160.25
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,275.5
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,211.75
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,346.88
182161,The Penns,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
182161,The Penns,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,78.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.62
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,82.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93292
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,75.62
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,115.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,198.25
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,277.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,174.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,249.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,179.62
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,262.75
182161,The Penns,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
182161,The Penns,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96609
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,39.62
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,83.88
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95206
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,78.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,112.12
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,138.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,239.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,174.5
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,242.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
182161,The Penns,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
182161,The Penns,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,50.62
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,56.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,105.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,78.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,137.5
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,79.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,144.38
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,219.75
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,202.62
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,277.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,228.88
182161,The Penns,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
182161,The Penns,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,67.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94501
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,40.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,100.75
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9602
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
