Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94611
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,28.88
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,74.62
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.38
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83151
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
182161,The Penns,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,67.12
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,110.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,178.88
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,136.75
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,174.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,235.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
182161,The Penns,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95068
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94687
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,90.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,57.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93637
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182161,The Penns,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,71.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,124.88
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,121.38
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,172.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,144.75
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,230.12
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,180.62
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,254.25
182161,The Penns,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95145
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96432
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,74.88
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.88
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,64.38
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95502
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91885
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,63.88
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,106.12
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,131.62
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,193.12
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,221.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,157.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,228.38
182161,The Penns,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
182161,The Penns,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,33.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,90.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,47.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,46.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182161,The Penns,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,60.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,120.62
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,122.75
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,213.88
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,156.75
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,235.75
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,176.38
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,259.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
182161,The Penns,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,83.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
