Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,64.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9173
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,59.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,98.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,191.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,125.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,136.88
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,228.38
182161,The Penns,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
182161,The Penns,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,80.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,52.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,56.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92386
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92584
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,62.62
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,122.25
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,124.12
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,144.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,244.88
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,221.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
182161,The Penns,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,91.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,54.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
182161,The Penns,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,58.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,106.5
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,134.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,188.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,150.75
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,178.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,232.25
182161,The Penns,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
182161,The Penns,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,81.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96698
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,77.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,63.25
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,113.62
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,144.25
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,180.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,168.62
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,240.88
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,245.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
182161,The Penns,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,85.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,58.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.75
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9071
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
