Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,63.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,141.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,140.88
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,206.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,157.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,216.38
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,286.62
182161,The Penns,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
182161,The Penns,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,27.12
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,91.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,54.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9516
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,63.75
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81088
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,76.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,157.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.88
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,124.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,175.62
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,154.12
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,233.88
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,181.62
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,277.38
182161,The Penns,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
182161,The Penns,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,99.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,58.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91858
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
182161,The Penns,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,67.25
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,132.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,112.12
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,177.5
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,150.25
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,214.12
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,197.25
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,273.62
182161,The Penns,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
182161,The Penns,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,89.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,53.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,61.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,119.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,141.75
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,208.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,156.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,242.38
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,161.62
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,259.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,74.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.38
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.88
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182161,The Penns,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
