Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,95.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,158.88
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,242.75
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,182.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,265.62
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,162.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,254.12
182161,The Penns,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
182161,The Penns,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,89.12
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,53.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,60.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,110.38
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,156.12
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,217.25
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,186.38
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,269.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,261.88
182161,The Penns,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,32.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,85.88
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,61.12
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,75.62
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.75
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182161,The Penns,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,113.5
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,146.12
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,247.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,155.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,231.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,182.38
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,265.5
182161,The Penns,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
182161,The Penns,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,35.62
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,86.25
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.88
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,36.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9313
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,64.88
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,128.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.62
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,211.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,183.62
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,238.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,205.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,273.38
182161,The Penns,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
182161,The Penns,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,102.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,171.75
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94769
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,95.75
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,154.12
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,238.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,170.5
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,240.38
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,169.88
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,266.75
182161,The Penns,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
182161,The Penns,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.62
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
