Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91431
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
182161,The Penns,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,60.25
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,134.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,183.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,273.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,178.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,236.75
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,226.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93225
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,63.38
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,112.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,175.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,262.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,238.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,186.88
182161,The Penns,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,63.88
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,64.62
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,136.38
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.62
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,164.75
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,225.5
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,137.75
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,258.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,120.88
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,202.88
182161,The Penns,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
182161,The Penns,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,118.25
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,176.12
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,63.88
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,132.88
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,226.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,141.25
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,243.75
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,126.25
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,284.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
182161,The Penns,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94199
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,61.75
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
