Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94949
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
182161,The Penns,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,93.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,132.5
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,211.12
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,234.88
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,128.62
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,226.38
182161,The Penns,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
182161,The Penns,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8175
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,61.88
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,99.62
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,141.75
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,217.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,122.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,181.12
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,221.25
182161,The Penns,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88809
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85119
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95221
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,59.12
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,106.62
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,166.12
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,111.25
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,198.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,218.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
182161,The Penns,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.62
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96365
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,80.88
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86139
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
182161,The Penns,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,65.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,117.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,118.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,149.62
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,250.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,142.5
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,240.12
182161,The Penns,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
182161,The Penns,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,75.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95462
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95392
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76724
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
