Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,99.88
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,150.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,202.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,135.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,150.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,239.5
182161,The Penns,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
182161,The Penns,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,68.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.25
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84298
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,108.25
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,152.75
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,237.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,239.88
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,149.62
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,231.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
182161,The Penns,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,91.62
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90698
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
182161,The Penns,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,59.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,102.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,133.62
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,230.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,234.12
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,156.62
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,215.25
182161,The Penns,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
182161,The Penns,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,101.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,56.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94601
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93176
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9267
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9389
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182161,The Penns,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,53.88
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,116.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,228.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,252.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
182161,The Penns,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,70.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93576
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,59.25
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88446
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93445
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,54.12
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,88.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,121.12
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,166.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,210.88
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,212.12
182161,The Penns,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
