Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,59.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8334
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182161,The Penns,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,52.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,91.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,226.5
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,240.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,217.25
182161,The Penns,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,79.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,50.88
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87286
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,81.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,55.25
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,139.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,112.5
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,225.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,146.62
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,227.75
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,282.38
182161,The Penns,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
182161,The Penns,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9729
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.62
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89227
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93106
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
182161,The Penns,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,140.25
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,105.88
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,168.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,238.62
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,154.12
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,291.25
182161,The Penns,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
182161,The Penns,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,58.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,48.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8696
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94894
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182161,The Penns,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,111.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,166.12
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,127.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,201.88
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,150.62
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,237.5
182161,The Penns,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
182161,The Penns,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93814
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,33.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,78.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
