Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9353
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89999
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,23.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,55.88
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,95.88
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,129.5
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,226.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,199.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,251.38
182161,The Penns,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,65.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95508
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96435
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92126
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88147
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
182161,The Penns,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,55.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,127.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,213.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,142.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,243.25
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,150.62
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,235.38
182161,The Penns,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
182161,The Penns,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,27.75
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,80.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.25
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,95.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,64.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,118.62
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86191
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93561
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182161,The Penns,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,62.88
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,131.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,167.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,168.38
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,270.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,205.12
182161,The Penns,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
182161,The Penns,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,52.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,79.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83478
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90091
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182161,The Penns,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,54.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,126.12
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,133.25
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,199.62
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,145.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,243.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
182161,The Penns,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
182161,The Penns,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95486
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,89.88
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,47.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89166
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92898
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87936
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
