Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,55.75
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,112.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,126.5
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,163.12
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,123.75
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,212.62
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
182161,The Penns,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9364
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,27.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,88.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,82.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.12
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89075
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88684
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87277
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94971
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,56.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,131.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,125.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,280.88
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,196.25
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,142.5
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,209.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
182161,The Penns,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95541
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90472
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,92.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.62
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85385
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85025
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93027
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,55.25
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,117.88
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,165.12
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,106.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,166.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,128.75
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,229.25
182161,The Penns,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92276
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94049
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.38
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,46.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8909
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83258
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93359
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182161,The Penns,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,99.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,105.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,210.75
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,101.88
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,159.5
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,166.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
182161,The Penns,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93939
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94104
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,45.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,82.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.931
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84759
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91318
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
