Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,103.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,107.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,155.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,220.62
182161,The Penns,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
182161,The Penns,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90002
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87213
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94244
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,54.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,88.75
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,174.75
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,156.25
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,187.38
182161,The Penns,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
182161,The Penns,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93881
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85855
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86221
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94415
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,54.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,102.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,174.88
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,205.75
182161,The Penns,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
182161,The Penns,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94662
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,62.5
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80368
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
182161,The Penns,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,54.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,106.75
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,184.5
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,139.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,206.5
182161,The Penns,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
182161,The Penns,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91171
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,85.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.25
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81161
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76852
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94449
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,50.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,112.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,225.5
182161,The Penns,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91595
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95853
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94217
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,50.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
