Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93704
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77969
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,50.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,91.62
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,107.25
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,114.38
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
182161,The Penns,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93881
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93725
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89572
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,44.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94516
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94473
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93466
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8125
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,50.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,119.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,135.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,221.62
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,104.38
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,171.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
182161,The Penns,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91446
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89899
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91278
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,52.38
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,42.25
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86685
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
182161,The Penns,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,64.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,125.62
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,106.62
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,222.62
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,172.88
182161,The Penns,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
182161,The Penns,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91977
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89572
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91421
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,37.62
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,68.88
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.75
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83468
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83365
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89737
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
182161,The Penns,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,60.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,100.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,177.38
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
182161,The Penns,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93106
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90307
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85455
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85592
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
