Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78061
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84573
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8963
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,52.75
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,98.62
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,123.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,107.5
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,170.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,126.12
182161,The Penns,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
182161,The Penns,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92425
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87744
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88006
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94034
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84628
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,65.88
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7955
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85092
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87079
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182161,The Penns,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,50.12
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,103.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,171.38
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
182161,The Penns,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
182161,The Penns,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9389
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85425
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88659
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93548
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78582
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83807
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84579
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81799
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
182161,The Penns,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,47.38
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,71.62
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,130.75
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,129.5
182161,The Penns,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92322
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85501
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85138
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92062
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92694
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85504
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80902
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87884
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,28.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83279
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,45.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,74.88
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
182161,The Penns,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92978
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82922
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82843
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91525
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94339
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80444
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81332
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9013
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79733
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87665
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
