Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182161,The Penns,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,45.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,89.12
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,138.38
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
182161,The Penns,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
182161,The Penns,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8815
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86285
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90533
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79828
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82763
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91647
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94577
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,12.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84668
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182161,The Penns,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,47.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,70.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,84.38
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,116.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,105.12
182161,The Penns,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
182161,The Penns,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93411
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87677
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91797
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.918
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77407
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,34.75
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87964
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90729
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94714
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,12.12
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8706
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,41.38
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,71.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.75
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,126.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,94.75
182161,The Penns,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
182161,The Penns,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9154
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79892
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87832
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90988
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92825
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81244
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81399
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,11.25
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84079
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90231
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,41.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,59.38
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,82.25
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,110.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
182161,The Penns,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
182161,The Penns,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.37
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90082
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81317
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81744
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90835
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83764
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82019
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81567
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80459
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88635
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,40.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,56.75
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,86.12
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,105.88
182161,The Penns,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
182161,The Penns,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
