Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76803
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82852
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79507
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83667
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83749
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80078
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8894
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81295
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94931
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,30.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,40.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,63.12
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,70.38
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,101.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
182161,The Penns,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
182161,The Penns,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.37
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79397
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82925
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8139
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78216
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83752
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71707
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,28.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85666
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,14.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82843
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
182161,The Penns,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,42.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,80.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,120.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,98.75
182161,The Penns,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83673
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8248
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82266
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88568
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7976
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72952
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82559
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84543
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89718
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,41.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,59.25
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,93.75
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,102.25
182161,The Penns,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182161,The Penns,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87756
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77871
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81369
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,18.75
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8464
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85565
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76391
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81485
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86902
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,10.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84231
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91138
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,54.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,94.75
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,83.75
182161,The Penns,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
182161,The Penns,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.75
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88437
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83648
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78607
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8016
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83297
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81067
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
