Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8052
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80011
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79455
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86288
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
182161,The Penns,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,57.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.75
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,75.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
182161,The Penns,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88449
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83145
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8342
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84182
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82199
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7735
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82498
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83514
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83127
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84387
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,37.5
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,54.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,60.75
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86529
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79733
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82016
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86578
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88013
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75973
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73391
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9552
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85806
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82391
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89358
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
182161,The Penns,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,37.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,61.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.88
182161,The Penns,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
182161,The Penns,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84414
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8262
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79815
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8573
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82171
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75366
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,22.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76822
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85592
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,9.88
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83706
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82776
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,59.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,65.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,72.62
182161,The Penns,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
182161,The Penns,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89972
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82022
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79477
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8493
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83856
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7243
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72995
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86694
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,15.38
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
