Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86722
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90134
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,24.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,38.25
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,75.5
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,112.75
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182161,The Penns,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
182161,The Penns,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80002
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84527
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81265
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81604
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84314
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73043
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73385
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84118
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8631
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93365
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182161,The Penns,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,67.12
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,64.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,107.62
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
182161,The Penns,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83667
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88067
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8233
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82837
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82187
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76162
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74728
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83828
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,14.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8497
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91714
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,39.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,59.38
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,65.62
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,83.88
182161,The Penns,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88254
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87329
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.811
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89691
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83709
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72644
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77264
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86221
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80661
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94702
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92166
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,39.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,51.38
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,56.75
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
182161,The Penns,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
182161,The Penns,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91095
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85025
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90188
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.19
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.866
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8385
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71438
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77792
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93713
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90088
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85373
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94873
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90585
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,37.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,59.75
