Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.12
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182161,The Penns,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182161,The Penns,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90014
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82315
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88605
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82815
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79272
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7546
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77713
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82864
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92892
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,10.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.62
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81884
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87024
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
182161,The Penns,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,38.62
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,53.25
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,53.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
182161,The Penns,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87729
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8298
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.906
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83038
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87082
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76407
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78808
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83291
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8425
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86059
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
182161,The Penns,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,40.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,59.62
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,101.62
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,97.62
182161,The Penns,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89252
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84063
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91254
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77749
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89599
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74624
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82135
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7933
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86487
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,10.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8461
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88711
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,63.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
182161,The Penns,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
182161,The Penns,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85449
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85925
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89087
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80417
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90433
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77948
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78451
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83313
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,12.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83273
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86722
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,44.12
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,61.25
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,90.75
182161,The Penns,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
182161,The Penns,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90671
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8598
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89828
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
