Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91705
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93707
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73874
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79284
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80087
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88272
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,39.12
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,58.25
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,104.25
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,68.38
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
182161,The Penns,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
182161,The Penns,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89459
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8175
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88983
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9256
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73782
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78885
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7745
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93863
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89291
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182161,The Penns,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,51.5
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,98.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,103.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,79.25
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,98.75
182161,The Penns,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
182161,The Penns,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87866
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87375
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89535
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,36.75
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.81
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90954
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79986
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83255
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79571
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92163
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86416
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88122
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,40.75
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,67.12
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
182161,The Penns,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.81
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84308
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87857
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91928
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87543
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80835
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,25.75
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,37.38
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84198
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81143
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91406
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,11.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83459
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93823
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182161,The Penns,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,53.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,82.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,95.5
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,92.38
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,90.62
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
182161,The Penns,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81424
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89026
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90158
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89041
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79446
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8537
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81039
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92627
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
