Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86728
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84997
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,23.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
182161,The Penns,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,41.62
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,50.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.12
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,79.38
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,104.5
182161,The Penns,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
182161,The Penns,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8421
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85818
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91135
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90973
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82657
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84152
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81909
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,13.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87829
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90033
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,41.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,48.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,96.12
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182161,The Penns,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
182161,The Penns,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87213
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84744
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88473
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90674
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82119
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83209
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90649
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87704
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,65.62
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,98.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
182161,The Penns,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90954
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87689
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90411
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80285
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81329
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85516
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95752
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8941
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92328
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,41.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,51.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,104.25
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,81.25
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,85.38
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,113.62
182161,The Penns,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
182161,The Penns,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93454
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86957
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93014
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87311
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81653
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82602
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85467
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86102
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92807
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
