Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,40.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,51.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,112.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,71.88
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,108.75
182161,The Penns,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
182161,The Penns,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9021
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87045
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9209
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83587
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80996
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.81
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8247
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78848
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90649
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90002
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,43.25
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,55.12
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,113.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,90.88
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
182161,The Penns,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8533
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92251
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91373
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89087
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79886
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.88
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82245
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91312
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87863
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,18.38
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,42.88
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,69.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,101.25
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,120.5
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
182161,The Penns,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
182161,The Penns,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80822
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90426
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91418
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79443
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80008
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82596
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
182161,The Penns,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,47.12
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,67.75
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,113.62
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,128.5
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,97.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,85.75
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
182161,The Penns,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182161,The Penns,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81527
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84955
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92154
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,37.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82187
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76242
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,47.38
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,61.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,83.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
182161,The Penns,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
182161,The Penns,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88687
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86862
