Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91543
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83267
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,67.12
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,51.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76785
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95166
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.62
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91461
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,48.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,90.12
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,118.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,92.75
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,171.5
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
182161,The Penns,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
182161,The Penns,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91107
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86508
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92401
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84726
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,51.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,70.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,61.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8378
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9046
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,59.88
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,109.88
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,100.12
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,140.88
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,190.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
182161,The Penns,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
182161,The Penns,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88449
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90088
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93902
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85995
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,62.88
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79345
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90027
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91186
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,50.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,89.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,100.75
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,174.62
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,145.25
182161,The Penns,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86862
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91876
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84634
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8042
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80484
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91098
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,52.38
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,77.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,115.88
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,96.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,128.5
182161,The Penns,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
182161,The Penns,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90262
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92068
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,40.75
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85089
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,36.5
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,47.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
