Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84179
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8728
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90716
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
182161,The Penns,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,50.88
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,80.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,122.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,164.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
182161,The Penns,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
182161,The Penns,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.944
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90576
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91601
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90924
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93036
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89004
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.87
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82623
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90472
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,49.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,73.62
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,113.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,149.62
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.12
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
182161,The Penns,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
182161,The Penns,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93597
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90152
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89831
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9259
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92822
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89911
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80594
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92309
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94415
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,52.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,77.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,116.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,142.75
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,98.88
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
182161,The Penns,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91409
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94754
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91482
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,38.25
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92862
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93179
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92074
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83542
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8006
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9592
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90835
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,52.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,78.5
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,128.75
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,103.38
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
182161,The Penns,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93848
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92053
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91421
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91101
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86612
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86725
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
