Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92566
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,72.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,100.62
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,135.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
182161,The Penns,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
182161,The Penns,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9285
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91592
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93057
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91958
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92459
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86642
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88461
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94141
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182161,The Penns,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,72.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,84.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,123.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,134.38
182161,The Penns,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
182161,The Penns,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92352
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91751
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91492
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9252
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,72.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87985
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86239
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
182161,The Penns,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,59.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,102.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,123.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,93.62
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,166.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,200.5
182161,The Penns,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
182161,The Penns,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9249
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87405
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93207
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,43.62
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9483
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,67.38
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84887
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86069
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
182161,The Penns,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,63.5
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,78.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,104.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,144.88
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,106.38
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,169.12
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,123.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,162.25
182161,The Penns,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
182161,The Penns,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88565
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90433
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93228
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94253
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93075
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9454
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88492
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,64.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,87.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,97.12
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,140.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
