Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,144.5
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
182161,The Penns,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
182161,The Penns,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91968
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.936
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93683
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,49.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90143
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94406
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88119
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95419
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9465
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,66.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,95.38
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,143.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,122.38
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
182161,The Penns,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
182161,The Penns,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94302
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88873
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93201
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88098
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
182161,The Penns,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,73.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,99.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,95.12
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,118.5
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,190.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,170.62
182161,The Penns,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9133
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,45.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91092
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89255
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90448
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91418
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182161,The Penns,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,75.12
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,100.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,139.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,163.88
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,189.62
182161,The Penns,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
182161,The Penns,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95746
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93787
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93896
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91733
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8891
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90741
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89203
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94022
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
182161,The Penns,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,74.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,113.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,132.25
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,121.12
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
182161,The Penns,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
