Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91571
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9512
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91101
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88266
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85226
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
182161,The Penns,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,77.5
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,108.75
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,188.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,123.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,179.38
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,152.88
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,215.5
182161,The Penns,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
182161,The Penns,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,81.5
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94827
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95099
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91571
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91327
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86996
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,62.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
182161,The Penns,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,79.88
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,152.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,117.75
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,189.75
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,172.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,268.25
182161,The Penns,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
182161,The Penns,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94122
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,63.5
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,114.5
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,79.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,151.75
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96063
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90771
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
182161,The Penns,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,87.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,129.38
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.25
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,159.75
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,185.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,193.62
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,249.88
182161,The Penns,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
182161,The Penns,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94668
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,113.88
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,97.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182161,The Penns,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,87.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,136.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,175.12
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,148.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,198.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,144.75
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,259.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93256
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93945
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,33.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,107.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91174
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
