Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94015
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182161,The Penns,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,80.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,114.38
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.38
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,137.12
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,165.75
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,201.5
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,144.88
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,242.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
182161,The Penns,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9386
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96667
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,39.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,108.12
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,59.88
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89117
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,90.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,126.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,182.75
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,161.88
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,221.12
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,171.5
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,259.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
182161,The Penns,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94119
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95319
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,62.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89575
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,86.62
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,122.25
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,158.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,134.5
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,205.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,221.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
182161,The Penns,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97116
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,37.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.12
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88138
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,91.12
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,129.25
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,125.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,171.12
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,146.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,214.75
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,170.38
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,250.25
182161,The Penns,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
182161,The Penns,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,70.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,54.5
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95254
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89303
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92227
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
182161,The Penns,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
