Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,90.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,128.25
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,136.88
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,185.12
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,189.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,198.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
182161,The Penns,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
182161,The Penns,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,83.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.12
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95285
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90359
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,84.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,114.62
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,187.62
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,220.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,193.88
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,251.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95068
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,39.25
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,84.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,61.38
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.75
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,49.38
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87375
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,87.75
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,132.75
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,144.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,205.25
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,188.38
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,262.38
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,199.12
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,267.62
182161,The Penns,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
182161,The Penns,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,36.5
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,78.88
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,59.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86755
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182161,The Penns,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,87.38
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,138.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.88
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,218.62
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,168.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,222.62
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,210.88
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,297.62
182161,The Penns,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
182161,The Penns,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,60.62
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9238
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
182161,The Penns,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,83.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,104.5
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,190.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,245.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,169.5
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,255.88
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,184.5
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,248.62
182161,The Penns,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
182161,The Penns,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
