Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,74.25
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.62
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.957
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,62.75
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88135
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,42.75
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,83.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,106.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,181.25
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,257.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,202.5
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,248.62
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,179.12
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,251.88
182161,The Penns,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
182161,The Penns,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,44.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,87.25
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,63.88
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,75.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,45.88
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89386
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
182161,The Penns,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,89.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,167.25
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.62
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,160.75
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,222.12
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,220.25
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,324.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,210.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,278.38
182161,The Penns,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
182161,The Penns,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,45.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,86.88
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,81.38
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8948
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
182161,The Penns,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,93.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,170.38
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.38
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,226.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,216.25
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,299.25
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,210.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,317.75
182161,The Penns,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
182161,The Penns,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,46.12
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,103.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,75.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
182161,The Penns,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,91.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,192.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,161.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,243.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,186.88
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,278.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,247.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,354.75
182161,The Penns,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.62
182161,The Penns,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,85.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.62
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
