Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,140.38
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,187.88
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,262.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,175.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,294.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,316.25
182161,The Penns,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
182161,The Penns,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,31.62
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,85.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.88
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
182161,The Penns,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,87.25
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,132.62
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,182.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,289.75
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,178.12
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,265.38
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,210.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,287.88
182161,The Penns,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
182161,The Penns,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.25
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.38
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,66.75
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94281
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,82.75
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,113.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,209.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,300.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,214.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,322.12
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,201.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,307.25
182161,The Penns,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
182161,The Penns,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,34.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,81.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,72.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
182161,The Penns,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,85.38
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,129.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,217.88
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,282.12
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,211.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,327.5
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,231.75
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,328.62
182161,The Penns,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
182161,The Penns,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,81.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,140.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95688
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
