Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,88.62
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,151.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,212.12
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,290.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,236.75
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,343.75
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,236.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,338.25
182161,The Penns,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
182161,The Penns,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,35.62
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,96.88
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.88
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94168
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,88.5
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,55.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,85.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,150.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,194.62
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,289.62
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,223.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,319.62
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,328.38
182161,The Penns,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
182161,The Penns,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,33.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,93.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,62.12
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,164.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.25
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,80.62
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.12
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95254
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
182161,The Penns,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,84.62
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,165.12
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,189.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,277.62
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,196.5
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,314.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,243.88
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,362.38
182161,The Penns,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
182161,The Penns,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,53.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,160.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,103.88
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,223.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.62
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,87.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9082
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
182161,The Penns,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,86.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,170.5
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,207.75
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,293.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,211.88
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,304.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,254.62
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,384.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
182161,The Penns,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,65.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,160.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,114.12
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,139.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,224.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,39.5
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,93.12
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,106.12
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.38
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.38
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89218
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
182161,The Penns,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,170.5
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.12
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,222.88
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,345.62
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,263.12
