Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,355.12
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,271.75
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,436.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,60.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,130.5
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,90.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,207.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,102.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,162.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,92.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
182161,The Penns,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,86.25
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,194.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,201.88
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,327.62
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,226.38
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,333.25
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,314.12
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,428.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.75
182161,The Penns,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,60.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,121.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,88.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,134.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,190.75
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,40.75
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,103.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,69.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.38
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,110.5
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,205.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,173.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,310.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,185.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,321.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,324.25
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,444.62
182161,The Penns,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.88
182161,The Penns,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,38.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,121.88
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,74.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.38
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,199.38
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,38.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,111.25
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,78.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.88
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.38
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93103
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
182161,The Penns,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,95.38
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,188.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,216.38
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,327.5
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,217.12
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,347.38
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,324.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,440.88
182161,The Penns,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.62
182161,The Penns,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,41.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,112.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,73.38
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,187.62
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,124.25
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,75.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,165.88
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90689
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,33.75
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,79.25
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
182161,The Penns,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,81.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,160.75
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,221.62
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,310.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,219.25
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,348.25
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,262.88
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,389.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
182161,The Penns,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,33.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,95.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,60.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,164.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
