Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,99.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,87.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,84.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,188.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,194.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,290.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,197.25
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,314.88
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,286.12
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,399.62
182161,The Penns,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
182161,The Penns,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,51.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,113.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,77.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,178.25
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,111.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,71.62
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,102.25
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,200.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.62
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,214.25
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,308.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,189.75
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,279.88
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,293.62
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,414.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
182161,The Penns,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,37.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,108.38
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,174.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,89.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,134.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,83.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,76.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,140.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,219.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,334.62
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,204.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,329.25
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,266.38
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,405.12
182161,The Penns,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.75
182161,The Penns,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,56.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,158.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,96.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,104.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,212.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,95.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.884
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,54.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,79.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,171.88
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.62
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,215.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,337.62
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,202.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,308.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,279.25
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,406.38
182161,The Penns,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
182161,The Penns,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,67.25
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,156.12
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,110.12
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,135.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,220.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.12
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,75.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,140.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.75
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86889
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
