Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,63.12
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,88.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,212.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.12
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,244.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,343.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,171.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,267.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,295.25
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,424.5
182161,The Penns,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.88
182161,The Penns,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,112.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,170.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,87.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,135.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.87
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90887
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,82.5
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,69.62
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,153.75
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,207.62
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,296.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,186.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,270.88
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,225.25
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,360.12
182161,The Penns,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
182161,The Penns,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,97.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,51.12
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,165.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,86.25
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,50.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8631
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,67.12
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,116.12
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,192.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,273.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,178.38
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,305.5
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,180.88
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,318.12
182161,The Penns,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,35.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,106.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,69.88
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.12
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.88
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,174.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182161,The Penns,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,69.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,151.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,263.88
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,192.25
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,264.5
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,216.75
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,341.38
182161,The Penns,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
182161,The Penns,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,111.5
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,72.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,169.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,54.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
