Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,76.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,185.5
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,156.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,241.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,171.25
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,264.12
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,245.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,365.75
182161,The Penns,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
182161,The Penns,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,114.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,60.25
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,172.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.75
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.75
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,86.88
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,101.62
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,206.75
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.75
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,168.75
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,274.25
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,177.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,250.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,294.38
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,398.62
182161,The Penns,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
182161,The Penns,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,37.75
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,82.88
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,60.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
182161,The Penns,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,70.75
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,158.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,184.62
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,279.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,214.75
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,232.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,345.12
182161,The Penns,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
182161,The Penns,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,83.5
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,50.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,145.88
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,65.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,63.75
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,157.5
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,202.5
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,295.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,143.25
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,242.38
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,169.25
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,315.12
182161,The Penns,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
182161,The Penns,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,70.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.75
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,71.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.75
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9566
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,61.75
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,129.88
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,291.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,157.38
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,264.12
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,155.5
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,254.25
182161,The Penns,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
182161,The Penns,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
