Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,69.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90008
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92438
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,62.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,98.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,226.88
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,181.12
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,261.75
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,163.75
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,263.88
182161,The Penns,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
182161,The Penns,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81344
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
182161,The Penns,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,102.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,250.88
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,170.12
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,244.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,169.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,270.75
182161,The Penns,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
182161,The Penns,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88409
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,65.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,125.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,187.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,277.25
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,179.25
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,268.75
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,149.62
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,251.5
182161,The Penns,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
182161,The Penns,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,64.12
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,107.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,260.5
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,196.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,279.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,172.88
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,278.88
182161,The Penns,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
182161,The Penns,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,62.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,75.25
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
