Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82873
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92322
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,62.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,130.88
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,176.25
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,276.12
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,210.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,297.75
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,162.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,254.38
182161,The Penns,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
182161,The Penns,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,66.88
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,84.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83102
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93805
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,61.75
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,126.12
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.12
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,156.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,284.75
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,211.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,294.88
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,251.38
182161,The Penns,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
182161,The Penns,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,83.12
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,47.88
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,155.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.62
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,61.75
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
182161,The Penns,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,60.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,110.88
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,316.38
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,182.62
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,289.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,268.75
182161,The Penns,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
182161,The Penns,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,67.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,46.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,84.62
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
182161,The Penns,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,121.75
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,170.75
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,318.12
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,182.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,250.5
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,174.25
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
182161,The Penns,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
182161,The Penns,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,83.62
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.12
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.62
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.88
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.88
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
