Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,79.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
182161,The Penns,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,59.12
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,120.38
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,227.12
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,312.75
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,185.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,269.62
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,167.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,284.5
182161,The Penns,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
182161,The Penns,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,64.5
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,135.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,251.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,317.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,174.25
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,293.5
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,168.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,253.5
182161,The Penns,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
182161,The Penns,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.5
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,48.88
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,88.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,55.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
182161,The Penns,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,60.5
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,141.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.12
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,247.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,372.5
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.62
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,244.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,334.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,192.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,308.88
182161,The Penns,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
182161,The Penns,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,64.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,45.88
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,61.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,114.88
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,184.88
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,263.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,163.38
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,288.75
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,309.5
182161,The Penns,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
182161,The Penns,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,63.62
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,83.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
182161,The Penns,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,61.75
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,163.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,190.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,326.5
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,166.0
