Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,234.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,156.25
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,235.62
182161,The Penns,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,61.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,94.75
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.62
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85809
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
182161,The Penns,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,59.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,135.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,247.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,157.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,278.38
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,219.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
182161,The Penns,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94931
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,69.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,88.5
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79312
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
182161,The Penns,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,123.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,214.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,166.88
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,269.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,167.38
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,282.38
182161,The Penns,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
182161,The Penns,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92447
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,72.88
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,54.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,47.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,112.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,74.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,88.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,142.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87903
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,27.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,91.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,62.5
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,163.5
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,252.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,194.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,306.62
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,137.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,234.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
182161,The Penns,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,88.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,58.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.88
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,41.5
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,93.75
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,93.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
182161,The Penns,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,55.62
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,115.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,181.25
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,279.38
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,196.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,295.38
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,181.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,271.38
182161,The Penns,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
182161,The Penns,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,69.75
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.75
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
