Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,110.5
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,61.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,137.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,75.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
182161,The Penns,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,130.5
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,185.75
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,303.62
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,176.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,301.38
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,138.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,271.5
182161,The Penns,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
182161,The Penns,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,67.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,40.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,61.25
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,74.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,65.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,139.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.38
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,191.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,322.5
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,197.62
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,302.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,213.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
182161,The Penns,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,61.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.62
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,98.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,68.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,139.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,260.38
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,347.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,203.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,282.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,167.88
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,233.75
182161,The Penns,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,94.62
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,52.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,52.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,109.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,183.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,293.75
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,170.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,262.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,154.12
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,270.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
182161,The Penns,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,62.5
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81729
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94415
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
