Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,50.75
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,110.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,118.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,220.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,230.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,147.75
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,243.5
182161,The Penns,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
182161,The Penns,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9635
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,83.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91162
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,52.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,117.88
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,102.25
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,188.88
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,127.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,225.12
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,130.75
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,245.88
182161,The Penns,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
182161,The Penns,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91244
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,81.25
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87268
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85339
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,53.62
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,123.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,177.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,218.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,149.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,241.62
182161,The Penns,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
182161,The Penns,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,88.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.12
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,55.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,103.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,133.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,262.5
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,142.62
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,215.5
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,160.75
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,253.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
182161,The Penns,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,124.12
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,67.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,164.75
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.12
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96118
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92538
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88602
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
182161,The Penns,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
