Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,51.75
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,150.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,272.62
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,114.75
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,181.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,269.25
182161,The Penns,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
182161,The Penns,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,70.75
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9451
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81476
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92764
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,48.88
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,120.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,167.5
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,202.25
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,212.25
182161,The Penns,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
182161,The Penns,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,55.5
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94711
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95041
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,49.5
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83825
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,56.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,103.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,101.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,114.88
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,188.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,127.12
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,202.38
182161,The Penns,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
182161,The Penns,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,71.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,81.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88351
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94025
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,51.5
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,105.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,116.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,227.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,138.12
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,244.88
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,144.5
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,214.25
182161,The Penns,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
182161,The Penns,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,59.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8128
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76254
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,53.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,90.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,110.25
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,167.75
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,126.5
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,194.88
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,200.75
182161,The Penns,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
182161,The Penns,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
