Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,61.88
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,56.5
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86957
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81884
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,41.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182161,The Penns,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,52.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,103.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,180.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,133.88
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,204.88
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,123.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,201.38
182161,The Penns,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
182161,The Penns,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,29.38
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,73.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89483
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8273
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182161,The Penns,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,117.75
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,189.88
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,139.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,193.75
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,158.5
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,220.88
182161,The Penns,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
182161,The Penns,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,86.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,59.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9071
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7756
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,56.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,131.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.88
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,179.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,126.62
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,197.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,253.5
182161,The Penns,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
182161,The Penns,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.62
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93243
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73416
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,54.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,103.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,168.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,96.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,170.12
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,223.75
182161,The Penns,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
182161,The Penns,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96509
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95206
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
